Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.54
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
