Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.52
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
