Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.54
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.74
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
