Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
522132,Tawe Park Ystradgynlais,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
