Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
