Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
