Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
