Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
