Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
