Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
