Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.74
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
