Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
522132,Tawe Park Ystradgynlais,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
