Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
