Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.29
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
522132,Tawe Park Ystradgynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
