Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
