Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
