Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
