Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
