Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.14
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
