Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.42
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
