Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
