Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
