Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
