Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
