Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
