Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.4
