Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
