Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.37
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.09
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.74
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
