Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.22
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.44
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.51
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.88
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
