Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.94
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.84
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.69
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
