Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.83
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.49
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.53
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.55
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.56
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
522132,Tawe Park Ystradgynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
