Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.99
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
