Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.82
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.66
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
