Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
