Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
