Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
