Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.85
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
