Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.05
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,126.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.81
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.87
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
