Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.99
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
