Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
