Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
