Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
