Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
