Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
