Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
