Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
