Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
