Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
