Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
