Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
