Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
