Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
