Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.65
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
