Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
