Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
