Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
