Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.81
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.26
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.59
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.8
