Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.87
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
