Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
