Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
