Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
