Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
