Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
