Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
